Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.05
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.03
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.52
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.74
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
513246,Ferry Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.58
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.26
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.2
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.76
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.4
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513246,Ferry Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.84
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.27
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.4
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.18
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.5
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.3
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
