Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.06
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.21
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.02
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.6
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.51
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.34
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.87
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513246,Ferry Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.45
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.6
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
513246,Ferry Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.07
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.95
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.5
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.3
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
513246,Ferry Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.7
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.97
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.47
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.53
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.1
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
513246,Ferry Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.59
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.15
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,143.9
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.28
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.33
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.0
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
513246,Ferry Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.11
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.94
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.6
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
513246,Ferry Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.62
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.51
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.9
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
513246,Ferry Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.52
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.8
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.2
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
513246,Ferry Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.16
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.33
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.3
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.5
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
513246,Ferry Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.88
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.66
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.03
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.9
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
513246,Ferry Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.6
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.23
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
513246,Ferry Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.28
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.6
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
513246,Ferry Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.3
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
513246,Ferry Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
