Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.18
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.74
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.71
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.25
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.7
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,35.38
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,149.6
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.8
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.6
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.57
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513246,Ferry Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.21
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.2
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.9
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
