Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.32
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.81
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.2
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
513246,Ferry Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.87
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.09
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.9
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.4
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.35
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
