Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.8
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.71
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.0
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.11
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.97
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.2
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
513246,Ferry Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.27
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.6
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
