Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
513246,Ferry Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
513246,Ferry Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
513246,Ferry Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
513246,Ferry Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
513246,Ferry Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
513246,Ferry Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
513246,Ferry Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
