Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
513246,Ferry Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
513246,Ferry Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.52
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
513246,Ferry Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
