Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.06
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.99
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.22
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.2
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.87
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.47
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.14
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.17
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.4
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.68
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.11
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.9
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.2
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.5
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.4
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
513246,Ferry Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.91
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
513246,Ferry Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
513246,Ferry Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.9
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.3
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
513246,Ferry Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.2
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.47
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
513246,Ferry Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.56
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.5
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.58
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
513246,Ferry Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.89
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.1
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
