Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.24
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.66
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.6
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.58
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.89
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.9
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.24
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.58
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.9
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
513246,Ferry Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.73
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.4
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,37.46
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.88
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,157.6
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.82
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.82
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.4
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.85
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.65
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.74
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.1
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.2
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.6
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
513246,Ferry Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.68
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.66
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.4
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
513246,Ferry Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.95
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.37
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
513246,Ferry Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.38
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
513246,Ferry Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.48
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.0
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
