Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.68
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.22
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.9
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513246,Ferry Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.64
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.6
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.25
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.9
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.84
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.4
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.89
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.9
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
513246,Ferry Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.08
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.1
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.18
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
