Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.86
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
513246,Ferry Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.87
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.41
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
