Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
513246,Ferry Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.51
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
513246,Ferry Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
513246,Ferry Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
513246,Ferry Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
