Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
513246,Ferry Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
513246,Ferry Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
513246,Ferry Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
513246,Ferry Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
