Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
513246,Ferry Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
513246,Ferry Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
513246,Ferry Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.49
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.3
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.24
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.31
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.8
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.89
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.9
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.8
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.7
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.7
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.18
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.0
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.29
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.82
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.3
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
513246,Ferry Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.76
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.25
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.42
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
513246,Ferry Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
