Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.92
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.74
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.67
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.04
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.2
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,35.98
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.11
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,151.4
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.63
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.8
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.37
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,139.7
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
513246,Ferry Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.03
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
513246,Ferry Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.61
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.02
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.52
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.6
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.9
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513246,Ferry Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.95
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.34
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.79
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.82
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.23
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.35
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.0
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.24
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.2
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
513246,Ferry Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.91
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.9
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
513246,Ferry Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.56
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.02
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
513246,Ferry Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.35
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.59
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.83
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.9
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.67
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.4
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
513246,Ferry Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.6
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.99
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.7
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
513246,Ferry Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.75
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.6
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.0
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
513246,Ferry Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.72
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.59
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
