Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.26
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.07
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.04
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.29
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.7
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.79
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.8
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.2
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
513246,Ferry Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.85
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.3
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
513246,Ferry Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.47
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.72
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.64
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.04
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.8
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.24
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.0
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.51
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.9
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.53
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.26
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.64
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.3
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.33
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.99
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.36
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
513246,Ferry Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
513246,Ferry Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
