Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
513246,Ferry Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.08
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.23
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.7
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
513246,Ferry Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
513246,Ferry Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.16
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
513246,Ferry Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.33
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
