Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.73
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
513246,Ferry Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
