Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
513246,Ferry Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
513246,Ferry Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
513246,Ferry Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
513246,Ferry Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
513246,Ferry Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
513246,Ferry Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
513246,Ferry Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
