Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
