Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.29
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
513246,Ferry Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.86
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.72
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.51
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.7
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.12
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.78
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.3
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
513246,Ferry Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.95
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.49
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
513246,Ferry Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.63
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.34
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.2
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
513246,Ferry Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.38
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,150.1
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513246,Ferry Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.9
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.04
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.0
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,152.8
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
513246,Ferry Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.85
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.97
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.5
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.9
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
513246,Ferry Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.8
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.1
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513246,Ferry Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.16
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.92
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.7
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
513246,Ferry Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.1
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.61
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.92
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.87
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.88
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.7
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
513246,Ferry Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.39
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.97
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.7
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.06
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.24
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,136.2
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.73
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.23
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.0
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
513246,Ferry Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
