Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.73
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.41
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.4
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
513246,Ferry Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.24
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.71
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.65
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.5
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.4
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
513246,Ferry Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.25
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.7
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.47
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.97
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.7
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
513246,Ferry Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.49
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.87
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.82
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.1
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513246,Ferry Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.76
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.07
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.6
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.54
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.5
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.06
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.7
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
513246,Ferry Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.59
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.84
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
513246,Ferry Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.78
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.5
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
513246,Ferry Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.7
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.8
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
513246,Ferry Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.83
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.13
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.78
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
513246,Ferry Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.9
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.23
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.1
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
513246,Ferry Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.55
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.66
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
