Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.16
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.25
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.3
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.0
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.21
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.5
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.46
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.42
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.2
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.99
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.37
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.36
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.15
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.2
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.39
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.55
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.8
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
