Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.73
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.7
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
513246,Ferry Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.92
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.3
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.3
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
513246,Ferry Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.18
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
