Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
513246,Ferry Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
513246,Ferry Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
