Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
513246,Ferry Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
513246,Ferry Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
513246,Ferry Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
513246,Ferry Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
513246,Ferry Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
