Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.84
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.9
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
513246,Ferry Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.52
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.82
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.52
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.1
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
513246,Ferry Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
513246,Ferry Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.17
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.5
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
513246,Ferry Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.79
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.06
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
513246,Ferry Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.87
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
