Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.36
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.41
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.82
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
513246,Ferry Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.18
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.51
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.0
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
513246,Ferry Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.09
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
513246,Ferry Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.3
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
513246,Ferry Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
513246,Ferry Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.18
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.6
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.8
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.87
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.68
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.35
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.33
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.64
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.5
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
513246,Ferry Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.86
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.0
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
513246,Ferry Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.12
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.31
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.7
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
513246,Ferry Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.47
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.62
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.7
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
513246,Ferry Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
