Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.65
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.74
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.3
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.3
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
513246,Ferry Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.23
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.77
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
513246,Ferry Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.57
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.9
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
513246,Ferry Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.04
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.13
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,152.0
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
513246,Ferry Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.97
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.06
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.2
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
513246,Ferry Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.27
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.49
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.7
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
513246,Ferry Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.94
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.0
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
513246,Ferry Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.12
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.7
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
513246,Ferry Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.04
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
513246,Ferry Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
513246,Ferry Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.68
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.8
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513246,Ferry Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
513246,Ferry Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.05
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.4
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.6
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
513246,Ferry Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
