Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.36
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.1
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.46
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
513246,Ferry Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
