Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
513246,Ferry Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
