Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
513246,Ferry Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
513246,Ferry Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
513246,Ferry Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
513246,Ferry Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
513246,Ferry Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
513246,Ferry Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
513246,Ferry Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
