Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
513246,Ferry Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
513246,Ferry Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
513246,Ferry Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.77
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
513246,Ferry Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
