Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
513246,Ferry Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.12
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
513246,Ferry Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.99
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.89
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.49
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
513246,Ferry Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.32
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
513246,Ferry Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.62
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
513246,Ferry Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.58
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.2
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.58
