Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
513246,Ferry Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.58
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.7
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513246,Ferry Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.23
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
513246,Ferry Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.42
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.9
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.78
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.0
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.7
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
513246,Ferry Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.64
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,135.3
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.6
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.39
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.6
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
513246,Ferry Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.52
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.69
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.7
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.12
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.2
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.45
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.76
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.8
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
513246,Ferry Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.1
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.47
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.23
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.0
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.54
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.18
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
513246,Ferry Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.22
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.67
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.78
