Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.69
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.6
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.8
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
513246,Ferry Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.14
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.5
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.2
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.06
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.71
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.4
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.2
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
513246,Ferry Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.72
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.99
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.7
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
513246,Ferry Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.57
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
513246,Ferry Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.52
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.39
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.8
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.0
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
513246,Ferry Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.42
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.6
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
513246,Ferry Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.17
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.7
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513246,Ferry Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.89
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.51
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.2
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.41
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
513246,Ferry Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.3
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.83
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
513246,Ferry Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.16
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.45
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
513246,Ferry Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.1
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.66
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.0
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.14
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.27
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.99
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.2
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513246,Ferry Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.11
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.2
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
513246,Ferry Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.4
