Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.34
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.0
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
513246,Ferry Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.16
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.4
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513246,Ferry Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.6
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.7
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513246,Ferry Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.71
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.2
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
513246,Ferry Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.01
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.3
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
513246,Ferry Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.3
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
513246,Ferry Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.69
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.5
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
513246,Ferry Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.05
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.86
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.66
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.6
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.72
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.4
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
513246,Ferry Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.17
