Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
513246,Ferry Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.48
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
513246,Ferry Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
513246,Ferry Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
513246,Ferry Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
513246,Ferry Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
