Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
513246,Ferry Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
513246,Ferry Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
513246,Ferry Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
513246,Ferry Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
513246,Ferry Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
513246,Ferry Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
513246,Ferry Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
513246,Ferry Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
