Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
513246,Ferry Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.29
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.4
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
513246,Ferry Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.64
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.98
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.6
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
513246,Ferry Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.25
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.82
