Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.3
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,34.73
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,147.1
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.72
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.9
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.86
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.32
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
513246,Ferry Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.37
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.96
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.4
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.26
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.87
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.64
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
513246,Ferry Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.75
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.87
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.4
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513246,Ferry Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.06
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.23
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.41
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.7
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.23
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.6
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.94
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.26
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.3
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
513246,Ferry Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.72
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.44
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.8
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
513246,Ferry Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.59
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513246,Ferry Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.55
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.1
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
513246,Ferry Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
513246,Ferry Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
513246,Ferry Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.44
