Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.1
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513246,Ferry Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.25
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
513246,Ferry Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.5
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.85
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.8
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.03
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
513246,Ferry Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.81
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.31
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.27
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
513246,Ferry Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.55
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.68
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.79
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.53
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.83
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
513246,Ferry Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
513246,Ferry Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.69
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
513246,Ferry Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.71
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
513246,Ferry Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.45
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.88
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.91
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
513246,Ferry Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
513246,Ferry Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
