Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.91
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.57
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.9
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
513246,Ferry Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.5
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
513246,Ferry Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.56
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.5
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
513246,Ferry Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.78
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
513246,Ferry Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.66
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.79
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.37
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.51
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.08
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.66
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.38
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.36
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.83
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.02
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.9
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
513246,Ferry Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.62
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.21
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.47
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.6
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.1
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.62
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.9
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.2
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.6
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
513246,Ferry Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.9
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.6
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
513246,Ferry Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.99
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
513246,Ferry Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.95
