Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.35
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.2
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.8
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513246,Ferry Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.46
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.56
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.8
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.6
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
513246,Ferry Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.69
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.28
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.0
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.35
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.64
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.5
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513246,Ferry Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513246,Ferry Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.83
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513246,Ferry Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
513246,Ferry Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
