Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
513246,Ferry Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
513246,Ferry Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
513246,Ferry Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
513246,Ferry Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
513246,Ferry Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
