Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
513246,Ferry Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
