Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.04
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.6
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.4
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.28
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
513246,Ferry Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.38
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.62
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.71
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
513246,Ferry Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.73
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.2
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
513246,Ferry Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.38
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.73
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.31
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.2
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.89
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.37
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.46
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.4
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.65
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.3
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.9
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.26
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.7
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.42
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.4
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.14
