Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.2
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.3
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
513246,Ferry Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.05
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.7
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.45
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
513246,Ferry Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.48
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.69
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.2
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
513246,Ferry Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.38
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.08
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.0
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513246,Ferry Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.21
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.8
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.0
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
513246,Ferry Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.29
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.5
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.03
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.4
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.7
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513246,Ferry Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
513246,Ferry Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.69
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
513246,Ferry Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
513246,Ferry Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
513246,Ferry Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.21
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.21
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.42
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
513246,Ferry Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
