Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
513246,Ferry Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.42
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.82
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.2
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.12
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.8
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
513246,Ferry Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.13
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
