Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.72
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.26
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.97
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.1
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.86
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.52
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.37
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.23
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.4
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
513246,Ferry Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.79
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.42
