Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.24
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.06
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.57
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.06
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.9
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.27
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.1
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.85
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.1
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
513246,Ferry Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
513246,Ferry Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
