Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
513246,Ferry Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
513246,Ferry Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
513246,Ferry Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
513246,Ferry Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
513246,Ferry Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
513246,Ferry Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
