Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
513246,Ferry Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.39
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
513246,Ferry Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.35
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.92
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513246,Ferry Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.09
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.05
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.61
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
