Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.6
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.86
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.64
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.5
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.3
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.34
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.9
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.19
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.71
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.96
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.3
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
513246,Ferry Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.72
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.6
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.67
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.55
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.2
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.9
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.62
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.6
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.18
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.07
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.1
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.9
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.08
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.99
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.7
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.8
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.37
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.6
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
513246,Ferry Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.35
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.8
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
513246,Ferry Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.64
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.08
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
513246,Ferry Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.03
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.66
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.44
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
