Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.4
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.54
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.42
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
513246,Ferry Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
513246,Ferry Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
513246,Ferry Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.28
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
513246,Ferry Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.07
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.47
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
513246,Ferry Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.7
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.96
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
