Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.91
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
513246,Ferry Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
513246,Ferry Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
513246,Ferry Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
