Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
513246,Ferry Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.82
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.38
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.2
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.97
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.2
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
513246,Ferry Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.38
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.9
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.03
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.2
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.19
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.6
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.37
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.26
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.7
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.15
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.3
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.38
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.9
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.34
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.2
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.76
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.13
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.4
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
513246,Ferry Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
513246,Ferry Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.56
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.8
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.62
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
513246,Ferry Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.88
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.4
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.46
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.0
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.13
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
