Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.37
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.38
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.1
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
513246,Ferry Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
513246,Ferry Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
513246,Ferry Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
