Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.05
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
