Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.81
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.24
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
513246,Ferry Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.93
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.38
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.01
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.05
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.73
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.55
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.6
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.32
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.06
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
513246,Ferry Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.74
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.28
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.2
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.94
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.6
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
513246,Ferry Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.11
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
513246,Ferry Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.39
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.5
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.42
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
