Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.3
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
513246,Ferry Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.89
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
513246,Ferry Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.31
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.08
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.68
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
513246,Ferry Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.81
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.33
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513246,Ferry Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.39
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
513246,Ferry Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
513246,Ferry Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.74
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513246,Ferry Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.25
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
