Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.18
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.23
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
513246,Ferry Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
513246,Ferry Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.87
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
513246,Ferry Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
