Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.33
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
513246,Ferry Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.95
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
513246,Ferry Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.53
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.1
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.51
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
