Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.77
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.48
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.5
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
513246,Ferry Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.5
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513246,Ferry Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
513246,Ferry Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
